Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.19
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.94
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01958
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80615
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13158
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92511
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84698
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91537
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82657
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86596
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,N Current (Max),A,82.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01515
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83172
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15325
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8461
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91577
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85528
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,N Current (Min),A,56.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,N Current (Max),A,113.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03743
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8504
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17098
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86502
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89279
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86545
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85742
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90954
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,N Current (Min),A,66.75
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,N Current (Max),A,94.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.81
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03325
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90182
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19927
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91684
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86981
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86889
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86905
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89847
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,N Current (Min),A,59.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,N Current (Max),A,106.88
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03426
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21428
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
