Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90124
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90484
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94379
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83551
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91122
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,N Current (Max),A,112.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06694
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93664
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23598
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90362
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91498
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91366
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,N Current (Max),A,109.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04094
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91308
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21263
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,34.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89252
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95172
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,N Current (Min),A,75.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,N Current (Max),A,127.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,194.5
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.56
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0276
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26366
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90704
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89999
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,N Current (Min),A,78.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,N Current (Max),A,120.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.31
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02495
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93555
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20043
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95782
