Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89999
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94137
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,N Current (Min),A,84.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,N Current (Max),A,153.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,227.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-74.19
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01833
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26421
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94516
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89725
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90268
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88595
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,N Current (Min),A,102.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,N Current (Max),A,138.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,216.62
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.94
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03459
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24593
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,50.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,81.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92514
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.897
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90616
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,N Current (Min),A,88.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,N Current (Max),A,160.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,223.62
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01418
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29116
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,49.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,77.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,N Current (Min),A,75.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,N Current (Max),A,151.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,223.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0056
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27367
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
