Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90848
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9133
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,N Current (Min),A,75.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,N Current (Max),A,149.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.37
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00719
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2965
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,94.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,N Current (Min),A,81.5
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,N Current (Max),A,136.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.69
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00792
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93893
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36422
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,N Current (Min),A,84.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,N Current (Max),A,142.5
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,231.75
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03313
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94916
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32024
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94565
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93655
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,N Current (Min),A,86.5
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,N Current (Max),A,143.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00502
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32387
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,92.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92419
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
