Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,N Current (Min),A,79.25
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,N Current (Max),A,129.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02467
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30001
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,61.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,102.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90097
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,N Current (Min),A,97.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,N Current (Max),A,161.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,236.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01555
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33883
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,67.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,94.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,N Current (Min),A,101.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,N Current (Max),A,169.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.25
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,186.38
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.13
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01875
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39916
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,66.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,107.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,N Current (Min),A,96.88
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,N Current (Max),A,153.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,267.5
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02065
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39541
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,132.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
