Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,N Current (Min),A,94.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,N Current (Max),A,167.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,175.5
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,292.25
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04814
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44067
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,153.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,122.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,N Current (Min),A,116.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,N Current (Max),A,189.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,317.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.88
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01701
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4135
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,101.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,N Current (Min),A,86.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,N Current (Max),A,152.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,254.88
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02751
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.936
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50338
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,80.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,N Current (Min),A,84.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,N Current (Max),A,173.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,190.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,223.88
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02126
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52282
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,94.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
