Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,N Current (Min),A,84.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,N Current (Max),A,141.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,202.75
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,272.62
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,204.88
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.31
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05852
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40478
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,93.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,80.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,N Current (Min),A,86.75
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,N Current (Max),A,152.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,119.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,222.38
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,205.12
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,275.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,215.62
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.56
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01347
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41668
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,110.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,83.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,N Current (Min),A,87.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,N Current (Max),A,132.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,154.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,222.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,306.25
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.25
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00029
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42974
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,120.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,N Current (Min),A,87.75
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,N Current (Max),A,160.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,247.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,227.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,318.62
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07066
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38882
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,65.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,88.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,N Current (Min),A,88.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,N Current (Max),A,214.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,129.38
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,213.88
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,329.25
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
