Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.31
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.94
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03673
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42809
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,71.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,132.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,103.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,N Current (Min),A,115.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,N Current (Max),A,197.88
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,243.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,321.38
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.81
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.11128
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5223
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,107.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,163.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,134.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,163.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,N Current (Min),A,106.12
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,N Current (Max),A,232.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,264.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,379.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,219.88
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.69
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08849
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46255
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,83.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,157.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,N Current (Min),A,146.62
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,N Current (Max),A,210.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,263.5
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,352.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,153.88
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.94
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04036
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44439
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,86.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,149.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,121.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,N Current (Min),A,131.12
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,N Current (Max),A,244.38
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,283.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,382.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.69
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01967
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49953
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
