Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,96.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,159.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,133.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,78.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,N Current (Min),A,170.75
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,N Current (Max),A,269.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,315.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,411.88
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,220.62
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.19
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02245
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48534
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,113.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,211.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,211.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.66
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.66
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.48
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,N Current (Min),A,183.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,N Current (Max),A,299.88
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,245.5
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,330.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,434.5
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.5
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06246
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54491
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,147.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,234.5
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,180.5
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,147.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,234.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.98
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.08
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.44
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,N Current (Min),A,203.12
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,N Current (Max),A,329.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,262.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,202.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,368.88
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,502.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,230.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.44
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.09444
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51513
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,119.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,192.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,160.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,119.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,192.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,N Current (Min),A,157.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,N Current (Max),A,291.5
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,205.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,204.75
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,306.62
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,449.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,217.88
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.81
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0688
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52401
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,117.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,180.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,148.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,179.88
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
