Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,73.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,N Current (Min),A,172.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,N Current (Max),A,272.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.38
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,186.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,319.25
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,423.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,261.75
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.69
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04771
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47854
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,101.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,173.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,143.25
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,173.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.25
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.19
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,N Current (Min),A,165.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,N Current (Max),A,269.12
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,212.75
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,299.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,416.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04692
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55352
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,124.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,194.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,159.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,124.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.89
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.23
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,N Current (Min),A,207.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,N Current (Max),A,316.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,251.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,325.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,452.88
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.38
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,290.38
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.06
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04906
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62976
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,109.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,174.88
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,142.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,174.88
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,48.88
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,111.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,N Current (Min),A,184.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,N Current (Max),A,266.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,229.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,296.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,380.75
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.38
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,270.12
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.19
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06227
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56796
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,122.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,182.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,156.38
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,126.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
