Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,N Current (Min),A,194.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,N Current (Max),A,287.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,241.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,300.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,412.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,276.25
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.94
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03438
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4117
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,182.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,117.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,182.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.3
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,N Current (Min),A,132.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,N Current (Max),A,269.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.88
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,133.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,247.38
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,399.88
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,212.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.19
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01201
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3525
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,112.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.14
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,N Current (Min),A,118.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,N Current (Max),A,229.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,223.62
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,326.5
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,218.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.25
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00346
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38619
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,146.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,104.25
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95029
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,N Current (Min),A,101.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,N Current (Max),A,244.62
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,235.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,363.75
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,207.12
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.06
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01189
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48403
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,107.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
