Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,N Current (Min),A,89.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,N Current (Max),A,189.5
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,168.75
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,207.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,304.25
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.63
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02242
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49581
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,73.38
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,149.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,108.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.59
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.95
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,N Current (Min),A,115.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,N Current (Max),A,216.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.62
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,103.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,224.38
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,354.88
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,213.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06822
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48885
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,68.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,123.5
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,59.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.5
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.86
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.98
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Min),A,126.62
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Max),A,205.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,164.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,220.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,347.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05296
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43554
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,58.62
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,111.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88482
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Min),A,145.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Max),A,210.25
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,118.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,219.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,305.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.69
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09148
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37841
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,106.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
