Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92816
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Min),A,112.38
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Max),A,186.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,217.62
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,293.25
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,148.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.31
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06749
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37395
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,77.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,112.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.44
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Min),A,123.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Max),A,192.62
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,202.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,195.12
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.44
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12401
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3536
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,116.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90344
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Min),A,106.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Max),A,173.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,126.25
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,257.62
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.32
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14403
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35146
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,88.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,88.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Min),A,98.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Max),A,183.75
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.38
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,191.12
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,271.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.56
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11302
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31368
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90149
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
