Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Min),A,84.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Max),A,141.75
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09145
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86737
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Min),A,88.62
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Max),A,181.88
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,265.5
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.38
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03627
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47002
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93631
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Min),A,66.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Max),A,155.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,164.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03911
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49227
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,92.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92264
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Min),A,75.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Max),A,156.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00478
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39635
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,116.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89456
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Min),A,87.62
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Max),A,166.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
