Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,269.12
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.43
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03374
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43084
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,99.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Min),A,88.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Max),A,174.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,161.75
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,251.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,166.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.69
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00389
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43557
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.949
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94562
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Min),A,60.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Max),A,156.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,251.5
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.37
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00267
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9249
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40435
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,74.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92349
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Max),A,163.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,195.88
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07991
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95053
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40761
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,36.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,65.88
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Min),A,92.62
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Max),A,170.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,267.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07173
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.428
