Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93271
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75045
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Min),A,97.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Max),A,180.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,274.12
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03032
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41631
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,71.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85589
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95099
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,82.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61666
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95654
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,97.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Min),A,101.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Max),A,248.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.12
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,278.25
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02226
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42394
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.06
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66033
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86477
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,75.38
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90771
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6571
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Min),A,77.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Max),A,211.88
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,305.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.5
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01079
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42153
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72253
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73046
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,90.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,N Current (Min),A,94.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,N Current (Max),A,167.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00096
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41048
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,48.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,93.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
