Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61767
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,88.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Min),A,88.38
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Max),A,188.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,272.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.94
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02235
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46224
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,106.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,81.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66168
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84656
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93863
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Min),A,96.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Max),A,204.25
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,292.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,183.12
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.69
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02907
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5451
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,95.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69369
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75778
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,89.62
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Min),A,120.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Max),A,223.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0338
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56457
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,52.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,99.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.931
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86477
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,127.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Min),A,99.38
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Max),A,201.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,173.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,293.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05739
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60839
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,65.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,110.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92184
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95236
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,123.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,81.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
