Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,69.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Min),A,125.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Max),A,237.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,223.88
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,345.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.19
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0435
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41109
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,114.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,61.69
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83905
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,83.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Min),A,105.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Max),A,225.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,207.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,304.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,184.75
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.94
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01915
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41183
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,119.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Min),A,113.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Max),A,230.25
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,215.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,312.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,192.88
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05086
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39117
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,164.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,164.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Min),A,95.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Max),A,288.38
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,402.88
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.69
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05684
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35933
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,85.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,141.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,107.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
