Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.42
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Min),A,143.88
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Max),A,244.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,230.12
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,354.25
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.18
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06081
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3163
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,135.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,99.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.14
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Min),A,119.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Max),A,238.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,173.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,198.62
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.19
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02867
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29021
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,51.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,101.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,N Current (Min),A,119.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,N Current (Max),A,222.25
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,182.25
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,243.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05049
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33529
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,90.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90829
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.66
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Min),A,108.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Max),A,186.25
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.88
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,211.12
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,297.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.62
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03944
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3832
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89487
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
