Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.83
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.36
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.7
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Min),A,60.38
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Max),A,153.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,252.75
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.44
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08852
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41445
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,95.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89865
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88556
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Min),A,66.88
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Max),A,141.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,145.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,201.12
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.44
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08327
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32161
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,74.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,118.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,95.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90173
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92486
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,68.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85635
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Min),A,72.5
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Max),A,169.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.19
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.13622
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51522
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,65.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,135.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86477
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,98.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Max),A,162.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,288.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,210.88
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06731
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47024
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,42.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,100.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77328
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88052
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84439
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
