Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Min),A,68.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Max),A,135.62
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,230.75
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.09111
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4536
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,112.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83587
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91855
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Min),A,60.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Max),A,114.62
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,144.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04369
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40615
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,60.25
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,105.75
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88199
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Min),A,68.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Max),A,129.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00465
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33523
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,113.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82654
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93713
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Max),A,164.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,252.75
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.19
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0266
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27871
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,92.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8519
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89679
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Max),A,115.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
