Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.06
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04833
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40746
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,102.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80316
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Max),A,171.25
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,227.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.81
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04646
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41878
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,93.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89276
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,73.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Min),A,69.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Max),A,162.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00359
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32598
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,95.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93381
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90536
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Min),A,123.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Max),A,206.75
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,285.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.87
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00337
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28557
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91205
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93115
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Min),A,75.38
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Max),A,176.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,249.88
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.19
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01381
