Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31994
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,43.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,95.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84854
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94073
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89236
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Min),A,85.75
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Max),A,175.88
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.56
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04714
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31939
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,54.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,89.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86902
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91687
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91812
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Min),A,63.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Max),A,145.25
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,201.12
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.69
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02522
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2495
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,79.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93805
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8876
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Min),A,84.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Max),A,157.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,193.75
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0389
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91186
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23488
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88711
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88083
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,N Current (Min),A,74.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,N Current (Max),A,137.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04759
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91647
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24041
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
