Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90539
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93106
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Min),A,85.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Max),A,146.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.31
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01622
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90079
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22631
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8721
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88205
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88693
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Min),A,79.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Max),A,134.25
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.56
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02736
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28533
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86542
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8956
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Min),A,69.75
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Max),A,124.62
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,64.37
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04625
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89935
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25011
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83505
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86697
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Max),A,111.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.69
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05547
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89245
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26146
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80359
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
