Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9061
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89847
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,N Current (Min),A,50.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,N Current (Max),A,109.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.69
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02788
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90188
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23473
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92364
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85318
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90826
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85849
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,N Current (Max),A,100.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,152.37
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04936
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87057
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20833
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87082
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84793
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87323
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88537
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88046
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Min),A,59.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Max),A,104.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05303
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87579
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20558
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84164
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82705
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84576
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84408
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Max),A,101.62
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.37
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03523
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88748
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22094
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8016
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8833
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90729
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88043
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
