Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78021
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Max),A,97.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.44
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03954
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89487
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22988
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82922
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74243
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89807
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78564
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7976
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93002
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Min),A,59.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Max),A,103.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0443
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88995
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22542
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80288
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90817
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89987
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86484
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82934
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.56
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-70.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05519
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88885
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.192
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82736
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87561
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91324
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89322
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83587
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85998
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Max),A,80.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,174.94
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.44
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05669
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86276
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19371
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80124
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80777
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89563
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90588
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89419
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
