Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80139
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87265
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,N Current (Min),A,50.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,N Current (Max),A,81.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.25
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04469
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84985
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14025
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81003
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83651
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79754
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87442
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78378
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88815
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88208
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,N Current (Max),A,100.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05959
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86706
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17925
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82013
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77456
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85489
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87887
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79654
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76635
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83267
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90298
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,N Current (Max),A,88.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.25
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05721
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83038
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15532
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80233
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75561
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82187
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84506
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83655
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95138
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75256
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83731
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90469
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,N Current (Min),A,49.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,N Current (Max),A,75.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06212
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83005
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13841
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79538
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83774
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80102
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88446
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84475
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81994
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85113
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86603
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
