Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,N Current (Max),A,82.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,179.06
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07494
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86233
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15431
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81274
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82641
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81381
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87481
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7452
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81625
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81955
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85763
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Max),A,76.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.94
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06706
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88806
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15541
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80948
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73132
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78585
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82739
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94095
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80819
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77667
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84289
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Max),A,72.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.81
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.69
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05901
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85653
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15074
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83239
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74731
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76791
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88684
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82928
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91711
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82806
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82766
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88443
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Max),A,70.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,174.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.81
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05898
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85632
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15361
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79678
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73309
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79406
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89404
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8468
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82348
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87463
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,N Current (Max),A,77.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
