Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-86.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04994
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89203
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15242
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77844
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77514
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76025
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91489
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87274
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80911
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87424
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,N Current (Min),A,43.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,N Current (Max),A,80.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.56
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05763
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14522
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84509
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83282
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80356
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91052
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87759
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81216
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80255
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85391
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,N Current (Max),A,108.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,94.12
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.19
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04512
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83853
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14754
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88119
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82092
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78341
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86957
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8247
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85724
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84112
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,N Current (Max),A,76.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.31
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04579
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8569
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16429
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86719
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83822
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84833
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90158
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84164
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92822
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80838
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88922
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88141
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,N Current (Max),A,78.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03328
