Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83926
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16216
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83703
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82312
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89108
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87988
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93274
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7297
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83392
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,N Current (Max),A,74.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0312
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8381
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15306
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82776
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78149
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92471
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73678
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86807
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,N Current (Max),A,82.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.69
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-73.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02733
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88952
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18117
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76785
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80893
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92163
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77014
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85196
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,N Current (Max),A,81.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.44
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.06
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04381
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89508
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21517
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89859
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81854
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87359
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88638
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87774
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85769
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88406
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,N Current (Max),A,79.88
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,108.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04457
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85623
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16368
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
