Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8042
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79516
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86157
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88025
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,N Current (Max),A,80.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,115.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02669
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89139
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17943
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8555
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75348
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81299
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85177
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93561
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84491
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91681
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,N Current (Min),A,54.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,N Current (Max),A,84.5
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.44
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-97.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01909
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17668
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,56.75
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89361
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77008
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80255
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87915
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79419
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87848
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89282
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,N Current (Max),A,135.75
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.19
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.81
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01622
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86456
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17848
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75256
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82803
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85748
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74041
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86474
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8995
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,N Current (Min),A,72.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,N Current (Max),A,98.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.06
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01332
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84482
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16963
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92352
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80117
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82425
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
