Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88849
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78064
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83645
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,N Current (Max),A,92.12
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00417
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90335
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16472
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82565
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80035
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86798
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81601
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81222
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,N Current (Max),A,102.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.94
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-108.13
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00566
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19744
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94031
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87243
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86786
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79571
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85306
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,N Current (Max),A,90.12
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01946
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19054
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92398
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87921
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83276
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87903
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9154
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,N Current (Min),A,71.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,N Current (Max),A,155.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0117
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90991
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14162
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92569
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86502
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87845
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91174
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
