Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8284
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88501
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89194
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,N Current (Min),A,73.25
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,N Current (Max),A,125.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,173.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.81
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.63
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04118
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93719
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18264
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84982
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80221
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88974
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83502
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83026
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86618
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,N Current (Min),A,63.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,N Current (Max),A,105.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.31
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.38
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0334
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88272
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19469
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90619
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90375
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86767
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89105
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80841
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86178
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Max),A,97.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03664
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85406
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19478
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93719
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.918
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87866
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81469
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82876
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,N Current (Max),A,98.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,115.62
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.56
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03114
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87076
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20128
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87692
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86886
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89844
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91662
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
