Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81384
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8136
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,N Current (Max),A,93.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.93
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.93
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01848
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87826
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19948
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,79.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86224
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85403
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89224
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82434
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83633
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86584
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,N Current (Min),A,66.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,N Current (Max),A,126.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06447
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27947
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89511
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86218
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91138
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92175
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80194
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88894
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82718
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,N Current (Min),A,70.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,N Current (Max),A,134.5
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,185.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00288
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8985
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16753
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92026
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87185
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86831
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88254
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8728
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Max),A,106.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,155.38
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.81
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05141
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93252
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22896
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,43.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89865
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88907
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8901
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92145
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93964
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86078
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88885
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
