Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Min),A,79.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Max),A,111.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.87
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01753
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1697
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,67.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8316
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91299
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83352
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84814
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Min),A,87.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Max),A,171.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01387
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91232
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17272
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,37.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90164
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80935
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81625
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89871
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Min),A,110.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Max),A,158.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,208.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-155.06
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01592
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88101
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16469
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.936
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81369
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94452
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79236
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92047
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Min),A,124.88
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Max),A,159.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-107.13
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01787
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91458
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1584
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86603
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80331
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89099
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9057
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90002
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81344
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86233
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91949
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,N Current (Max),A,97.25
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
