Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.31
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01628
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17418
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86011
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83917
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88431
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83084
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88135
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8905
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,N Current (Min),A,63.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01869
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92825
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1809
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85559
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85034
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,N Current (Min),A,69.12
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,N Current (Max),A,102.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02025
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19664
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89288
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88305
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86114
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91824
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,N Current (Min),A,71.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,N Current (Max),A,115.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02998
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27617
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,81.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88296
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93741
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8862
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91302
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,N Current (Max),A,120.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.56
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02797
