Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27361
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88162
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9306
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,N Current (Min),A,72.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,N Current (Max),A,104.62
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01762
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27318
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,55.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,93.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92071
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89303
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,N Current (Max),A,157.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.019
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24062
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,46.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,84.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91034
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88693
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,N Current (Min),A,85.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,N Current (Max),A,138.88
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.31
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03133
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23803
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,74.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91409
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88171
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,N Current (Min),A,102.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,N Current (Max),A,135.5
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,203.38
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00621
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31646
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,73.62
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
