Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91754
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92541
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,N Current (Min),A,80.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,N Current (Max),A,139.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.38
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00398
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30925
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,58.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,92.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93756
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93463
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,N Current (Min),A,92.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,N Current (Max),A,152.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.19
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01857
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30544
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,68.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,104.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,84.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.922
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93417
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9216
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,N Current (Min),A,112.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,N Current (Max),A,185.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,268.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01735
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3532
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,68.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,121.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88083
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,N Current (Min),A,104.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,N Current (Max),A,170.25
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,259.62
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.31
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08302
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36159
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,93.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
