Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.05
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,N Current (Min),A,110.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,N Current (Max),A,185.62
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.38
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,210.12
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,270.75
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,209.12
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10591
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31234
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,69.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,103.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9436
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,N Current (Min),A,100.38
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,N Current (Max),A,164.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,208.38
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,271.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02147
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34334
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,76.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,121.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,52.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,N Current (Min),A,129.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,N Current (Max),A,206.12
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,229.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,307.12
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.69
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03468
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34807
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,97.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,127.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,N Current (Min),A,130.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,N Current (Max),A,192.75
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,234.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,298.25
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06331
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.333
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,82.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,127.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,110.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92596
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
