Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,N Current (Min),A,120.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,N Current (Max),A,214.25
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,247.88
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,343.62
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.06
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04939
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27669
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91348
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,N Current (Min),A,121.5
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,N Current (Max),A,183.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,239.75
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,305.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03349
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2798
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,132.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91281
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,N Current (Min),A,109.25
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,N Current (Max),A,194.5
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.88
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,224.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,307.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.69
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-127.37
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03267
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27831
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,101.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90692
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,N Current (Min),A,108.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,N Current (Max),A,192.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,214.25
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,306.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.94
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03444
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30806
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,68.88
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,107.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,84.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
