Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,83.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,N Current (Min),A,115.5
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,N Current (Max),A,186.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.25
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,239.62
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.06
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02535
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35406
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,74.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,118.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,91.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,N Current (Min),A,134.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,N Current (Max),A,209.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.12
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,255.75
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,362.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,204.62
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,263.38
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.19
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03279
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36974
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,78.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,121.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9443
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,N Current (Min),A,152.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,N Current (Max),A,243.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,291.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00294
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3984
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,80.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,176.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,139.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,175.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94382
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91525
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,N Current (Min),A,177.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,N Current (Max),A,271.62
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,227.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,290.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,404.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0034
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39361
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,92.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,153.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,118.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,153.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,56.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
