Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,N Current (Min),A,128.38
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,N Current (Max),A,225.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,276.62
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,380.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02739
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37462
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,84.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,164.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,120.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,164.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,56.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,N Current (Min),A,140.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,N Current (Max),A,225.88
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,185.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,284.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,369.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.12
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,205.25
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.06
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01311
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44601
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,89.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,175.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,132.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,172.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,N Current (Min),A,124.12
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,N Current (Max),A,260.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.25
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,178.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,259.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,385.75
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,236.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.94
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01222
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46178
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,114.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,192.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,154.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,192.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,N Current (Min),A,160.12
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,N Current (Max),A,255.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.75
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,300.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,403.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,198.25
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.44
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00728
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45837
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,93.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,166.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,128.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.25
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,222.61
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,204.78
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-26T19:00:00.000+00:00,busbar,,N Current (Min),A,145.0
