Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00331
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41988
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,81.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,129.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,N Current (Min),A,116.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,N Current (Max),A,190.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,270.25
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,330.62
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,306.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.028
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51595
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,87.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,167.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,125.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,44.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,86.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,84.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,N Current (Min),A,117.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,N Current (Max),A,215.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,221.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,266.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,379.5
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,194.75
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,297.12
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03609
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53741
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,71.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,161.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,161.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,98.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,81.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,N Current (Min),A,130.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,N Current (Max),A,225.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.38
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,271.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,373.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,219.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,292.25
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.5
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00511
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46926
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,80.88
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,138.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,105.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,92.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,N Current (Min),A,123.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,N Current (Max),A,211.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,253.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,377.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00066
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44106
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,83.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,148.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
