Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,86.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,N Current (Min),A,111.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,N Current (Max),A,261.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.25
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,202.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,282.62
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,407.38
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,256.12
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.81
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0255
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32891
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,86.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,186.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,126.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,186.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.58
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,N Current (Min),A,176.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,N Current (Max),A,319.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,238.12
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,318.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,469.88
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.75
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.81
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00569
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21016
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,77.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,120.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,94.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86554
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,82.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,N Current (Min),A,138.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,N Current (Max),A,247.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,267.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,361.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.56
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00587
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28173
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,92.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,139.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,113.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91177
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,67.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.5
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,N Current (Min),A,146.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,N Current (Max),A,250.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,277.88
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,374.12
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.37
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02593
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30419
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,85.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,137.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90231
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
