Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,N Current (Min),A,137.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,N Current (Max),A,239.12
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,243.62
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02293
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3723
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,67.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,125.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,N Current (Min),A,102.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,N Current (Max),A,203.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,300.12
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,199.5
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03209
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38509
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,89.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92032
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,81.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,N Current (Min),A,109.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,N Current (Max),A,171.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,254.38
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,177.12
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.56
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06007
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38396
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,98.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92709
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,N Current (Min),A,91.88
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,N Current (Max),A,168.75
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,257.38
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06096
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31258
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,44.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,85.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,63.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
