Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92288
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,N Current (Min),A,77.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,N Current (Max),A,141.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03883
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9267
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31261
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,N Current (Min),A,79.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,N Current (Max),A,138.75
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00874
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26232
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,72.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93951
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93451
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92718
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,N Current (Min),A,86.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,N Current (Max),A,147.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,226.88
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0056
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94491
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2791
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,76.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90692
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,N Current (Min),A,72.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,N Current (Max),A,138.5
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,240.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.37
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05101
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32476
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,50.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,83.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89178
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92505
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
