Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91177
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,N Current (Min),A,72.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,N Current (Max),A,158.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.94
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02513
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30843
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84448
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90448
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86966
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,N Current (Min),A,106.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,N Current (Max),A,177.12
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,242.5
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03487
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88437
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34115
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.56
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79971
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.63
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57223
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92978
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82657
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92541
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90951
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,N Current (Min),A,97.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,N Current (Max),A,161.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01762
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86133
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15358
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82324
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81079
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77255
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47689
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78448
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91852
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,N Current (Min),A,69.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,N Current (Max),A,127.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.13
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00401
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90091
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15877
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91156
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80865
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.94
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76934
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72497
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93979
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
