Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,N Current (Max),A,125.5
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01555
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1722
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87948
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84424
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88635
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92291
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,N Current (Min),A,59.25
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,N Current (Max),A,94.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01747
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22695
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,58.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86319
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90283
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89038
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,N Current (Max),A,108.62
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,171.38
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.44
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0088
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26409
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,82.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83661
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92319
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8818
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92264
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,N Current (Max),A,125.62
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00865
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23809
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77591
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87594
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86847
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73233
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92377
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9227
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
