Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,N Current (Max),A,137.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00926
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25136
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,67.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65963
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8703
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36995
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11052
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,N Current (Max),A,123.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,162.94
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00594
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29006
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,39.75
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81628
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56063
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14461
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06215
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87454
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,N Current (Max),A,136.25
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,169.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02638
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9498
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27495
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,91.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.19
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43349
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88663
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92993
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.25
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68945
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34285
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,N Current (Min),A,82.25
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,N Current (Max),A,162.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02742
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94482
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28316
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55367
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8894
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91815
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51516
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.605
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,N Current (Min),A,71.75
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,N Current (Max),A,142.5
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,207.12
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.56
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
