Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.19
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00728
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89654
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18917
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82284
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80435
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.94
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65389
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51867
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,N Current (Min),A,65.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,N Current (Max),A,122.12
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,192.5
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.06
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00859
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19823
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63799
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84652
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80911
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.13
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25658
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6304
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92572
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,N Current (Max),A,136.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02013
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24703
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,38.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,96.12
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27041
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51656
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85492
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03377
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65103
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,N Current (Min),A,84.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,N Current (Max),A,151.12
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.13
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03615
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29039
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,88.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64553
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70712
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91315
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9014
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,N Current (Min),A,73.88
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,N Current (Max),A,138.75
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,200.88
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.63
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.56
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04488
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30867
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,50.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,90.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
