Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90909
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82757
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92123
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9443
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,N Current (Max),A,150.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.69
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03917
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26027
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74423
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57379
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89026
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80929
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,N Current (Min),A,75.88
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,N Current (Max),A,143.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04302
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31383
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,56.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,108.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,76.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,129.56
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62075
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37246
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91901
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69986
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79779
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,N Current (Min),A,87.12
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,N Current (Max),A,156.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02995
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30199
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09685
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90369
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78521
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8323
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,N Current (Min),A,82.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,N Current (Max),A,150.5
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.56
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03908
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38183
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,97.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.06
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88052
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70407
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
