Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53188
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70758
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92053
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,N Current (Min),A,84.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,N Current (Max),A,145.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.38
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01015
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34798
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,98.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78106
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,N Current (Min),A,81.5
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,N Current (Max),A,146.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.38
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0251
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3214
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,56.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,99.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,81.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63384
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7641
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92807
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,N Current (Min),A,95.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,N Current (Max),A,171.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.87
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06291
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31106
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,55.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,117.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-88.07
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83368
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71429
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90024
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,N Current (Min),A,64.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,N Current (Max),A,143.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06276
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46047
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,42.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8772
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75686
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
