Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,N Current (Min),A,73.38
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,N Current (Max),A,135.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,201.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.31
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03496
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36144
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,50.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8504
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84063
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,91.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94897
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8905
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,N Current (Min),A,84.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,N Current (Max),A,133.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,195.25
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.94
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02818
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43011
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,99.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85858
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82296
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,N Current (Min),A,85.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,N Current (Max),A,160.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.25
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,176.5
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02333
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38564
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,105.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90707
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71255
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93805
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,N Current (Min),A,74.5
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,N Current (Max),A,153.12
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,231.38
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.19
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00114
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34771
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,78.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76834
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
