Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,N Current (Min),A,65.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,N Current (Max),A,143.25
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,120.88
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.19
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00154
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30925
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,48.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,88.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86239
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8981
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,N Current (Min),A,61.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,N Current (Max),A,136.25
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00716
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26244
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,80.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92282
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91678
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93365
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,N Current (Max),A,116.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,198.5
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.94
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01958
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27117
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,48.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87402
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,N Current (Min),A,68.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,N Current (Max),A,157.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.19
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02745
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28295
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,49.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,92.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,69.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86386
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90524
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
