Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,N Current (Min),A,79.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,N Current (Max),A,158.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.69
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00114
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32934
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,98.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8584
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87185
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,N Current (Min),A,63.62
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,N Current (Max),A,131.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.25
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0367
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39049
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,87.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84167
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8439
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93194
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,N Current (Min),A,89.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,N Current (Max),A,155.62
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.88
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,191.75
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.56
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03426
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32302
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,76.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78262
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89096
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90707
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,N Current (Min),A,86.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,N Current (Max),A,153.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01814
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28963
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8139
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
