Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,N Current (Min),A,79.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,N Current (Max),A,154.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01653
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94031
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28624
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91952
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90497
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91562
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.58
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,N Current (Max),A,203.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,198.62
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,91.44
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.5
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00322
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29882
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92041
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92294
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86282
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,N Current (Min),A,95.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,N Current (Max),A,188.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.88
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04051
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28746
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,88.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91443
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90121
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,N Current (Min),A,67.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,N Current (Max),A,158.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01265
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25774
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,38.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94186
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87503
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93417
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,N Current (Min),A,70.75
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,N Current (Max),A,150.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
