Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0154
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90472
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2098
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83957
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,N Current (Max),A,135.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,202.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.69
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01427
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18444
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,44.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,93.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92749
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82141
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89694
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,N Current (Min),A,71.12
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,N Current (Max),A,146.38
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,248.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.19
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00755
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93747
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17293
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83069
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,N Current (Min),A,91.5
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,N Current (Max),A,164.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,268.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.81
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02171
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29375
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,84.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92499
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93072
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,N Current (Min),A,90.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,N Current (Max),A,177.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,268.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.88
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0248
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35949
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,87.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
