Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,N Current (Min),A,94.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,N Current (Max),A,174.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,175.75
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,243.25
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.07
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00044
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36779
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,57.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,108.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,N Current (Min),A,85.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,N Current (Max),A,193.62
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.62
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,236.38
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.31
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01735
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42324
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,37.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,111.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87323
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,90.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,N Current (Min),A,77.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,N Current (Max),A,161.75
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,246.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.19
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03966
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41332
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89297
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,106.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,N Current (Min),A,60.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,N Current (Max),A,158.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,210.88
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.75
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00233
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33388
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,40.62
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,80.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
