Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87503
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.97
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.58
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,N Current (Min),A,63.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,N Current (Max),A,155.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,177.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0266
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93072
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32039
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,41.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,70.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88333
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83777
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,57.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,N Current (Max),A,126.75
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,143.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00331
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27272
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84332
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.866
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.944
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88043
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,N Current (Min),A,86.12
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,N Current (Max),A,150.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.57
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01317
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90643
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25429
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84469
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84793
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92374
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93005
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93683
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.47
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.41
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,N Current (Max),A,145.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.07
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02061
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88995
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34328
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83575
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88119
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
