Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86542
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,N Current (Min),A,83.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,N Current (Max),A,115.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.19
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00502
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91299
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24761
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87817
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90475
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90896
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85254
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,N Current (Min),A,55.38
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,N Current (Max),A,106.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.19
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03212
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9321
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2372
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81225
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87832
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92926
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86517
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81247
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90497
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,N Current (Max),A,84.62
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-155.94
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01238
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86307
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15685
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84292
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85272
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81668
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.901
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81408
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92392
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89053
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,N Current (Max),A,132.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-136.87
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00978
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8197
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16191
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84097
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84829
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84192
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85006
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89044
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
