Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7695
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88156
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,N Current (Max),A,98.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0179
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84509
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15077
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84701
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82519
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89889
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78332
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87793
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,N Current (Min),A,58.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,N Current (Max),A,123.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,119.69
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03563
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8247
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14122
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89841
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80233
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81772
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84213
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90222
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82959
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,N Current (Min),A,47.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,N Current (Max),A,80.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02956
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85928
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15309
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86426
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77069
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83502
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93875
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88916
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83798
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89078
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80639
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,N Current (Max),A,84.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.19
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0179
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87546
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15001
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80542
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76669
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79107
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92941
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78564
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90283
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8117
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
