Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,N Current (Max),A,81.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.63
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03099
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81549
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13548
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79434
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7323
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79672
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87893
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93991
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75058
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84958
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78192
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,N Current (Min),A,44.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,N Current (Max),A,96.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.25
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-83.06
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02974
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81289
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13942
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8768
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7929
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82693
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88293
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74157
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88009
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79229
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,N Current (Max),A,107.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02727
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78219
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12917
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78961
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85788
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84863
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75735
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84875
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79104
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,N Current (Max),A,75.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01811
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85904
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16423
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79428
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90704
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84994
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.905
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75116
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8511
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83307
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
