Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,N Current (Min),A,50.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,N Current (Max),A,75.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,75.19
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.81
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02367
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86041
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19326
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87997
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79117
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93481
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89041
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87546
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79245
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86853
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82611
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,N Current (Min),A,48.88
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.94
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03169
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82574
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18434
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87723
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80633
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86194
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76651
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80041
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80945
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,N Current (Max),A,84.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-158.81
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02525
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86233
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19335
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,48.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73974
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91174
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91205
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80981
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80771
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80053
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,N Current (Max),A,92.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02238
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8298
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13985
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86606
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8107
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83331
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88043
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,16.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78189
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87292
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77093
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,N Current (Max),A,72.25
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
