Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.81
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-73.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02373
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83474
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13689
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77237
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82004
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86517
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77688
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88894
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7962
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,N Current (Max),A,92.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01714
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7861
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12712
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91656
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81753
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86505
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8891
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77072
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87845
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79327
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,N Current (Max),A,81.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01061
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84204
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1361
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9061
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80209
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81906
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84747
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78705
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85278
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81662
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84726
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02156
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83752
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15218
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76394
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8681
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81445
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82541
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82672
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83087
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,N Current (Max),A,73.62
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.94
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02245
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79312
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17082
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
